Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
