Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
