Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
