Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
