Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
