Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
