Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
