Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
