Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
