Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
