Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
