Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
