Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
