Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
