Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
