Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
