Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
