Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
