Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
