Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
