Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
