Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
