Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
