Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
