Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
