Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
