Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
