Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
