Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
