Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
