Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
