Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
