Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
