Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
