Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
