Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
