Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
