Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
