Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
