Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
