Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
