Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,17.8
