Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
