Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
