Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
