Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
