Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
