Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
