Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
