Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
