Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
