Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
