Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
