Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
