Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
