Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
