Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
