Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
