Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
