Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
