Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
