Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
