Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
