Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
